Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511654,Radyr,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511654,Radyr,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511654,Radyr,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511654,Radyr,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511654,Radyr,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
511654,Radyr,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511654,Radyr,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511654,Radyr,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
