Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511654,Radyr,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511654,Radyr,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511654,Radyr,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
511654,Radyr,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
