Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511654,Radyr,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511654,Radyr,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511654,Radyr,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511654,Radyr,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
511654,Radyr,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511654,Radyr,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511654,Radyr,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511654,Radyr,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511654,Radyr,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
