Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511654,Radyr,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
511654,Radyr,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511654,Radyr,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
511654,Radyr,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511654,Radyr,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511654,Radyr,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511654,Radyr,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511654,Radyr,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511654,Radyr,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511654,Radyr,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511654,Radyr,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
