Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511654,Radyr,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511654,Radyr,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511654,Radyr,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511654,Radyr,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511654,Radyr,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511654,Radyr,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511654,Radyr,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511654,Radyr,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
