Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
511654,Radyr,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511654,Radyr,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511654,Radyr,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511654,Radyr,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.1
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511654,Radyr,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511654,Radyr,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511654,Radyr,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
