Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511654,Radyr,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511654,Radyr,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
511654,Radyr,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511654,Radyr,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511654,Radyr,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511654,Radyr,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511654,Radyr,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511654,Radyr,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
