Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511654,Radyr,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511654,Radyr,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511654,Radyr,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511654,Radyr,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511654,Radyr,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511654,Radyr,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511654,Radyr,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
