Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511654,Radyr,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
511654,Radyr,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511654,Radyr,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511654,Radyr,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511654,Radyr,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511654,Radyr,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.7
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511654,Radyr,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511654,Radyr,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.1
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
