Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511654,Radyr,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511654,Radyr,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511654,Radyr,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.1
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511654,Radyr,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511654,Radyr,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511654,Radyr,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511654,Radyr,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511654,Radyr,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
