Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511654,Radyr,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511654,Radyr,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511654,Radyr,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511654,Radyr,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511654,Radyr,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
