Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511654,Radyr,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511654,Radyr,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511654,Radyr,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
