Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.1
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
511654,Radyr,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511654,Radyr,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511654,Radyr,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511654,Radyr,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
511654,Radyr,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511654,Radyr,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511654,Radyr,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511654,Radyr,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
