Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511654,Radyr,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511654,Radyr,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511654,Radyr,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511654,Radyr,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511654,Radyr,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511654,Radyr,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
511654,Radyr,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
511654,Radyr,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511654,Radyr,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
