Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511654,Radyr,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511654,Radyr,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511654,Radyr,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511654,Radyr,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511654,Radyr,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511654,Radyr,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
511654,Radyr,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511654,Radyr,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511654,Radyr,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511654,Radyr,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.5
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
511654,Radyr,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511654,Radyr,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
511654,Radyr,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
