Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511654,Radyr,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511654,Radyr,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.1
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511654,Radyr,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511654,Radyr,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
511654,Radyr,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511654,Radyr,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511654,Radyr,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511654,Radyr,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511654,Radyr,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511654,Radyr,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
