Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511654,Radyr,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511654,Radyr,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511654,Radyr,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511654,Radyr,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511654,Radyr,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511654,Radyr,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511654,Radyr,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511654,Radyr,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
511654,Radyr,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511654,Radyr,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511654,Radyr,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
