Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511654,Radyr,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511654,Radyr,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511654,Radyr,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511654,Radyr,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511654,Radyr,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
511654,Radyr,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511654,Radyr,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511654,Radyr,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511654,Radyr,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511654,Radyr,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511654,Radyr,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
