Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511654,Radyr,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511654,Radyr,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511654,Radyr,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511654,Radyr,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511654,Radyr,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511654,Radyr,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511654,Radyr,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511654,Radyr,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511654,Radyr,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511654,Radyr,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
511654,Radyr,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511654,Radyr,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
511654,Radyr,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
