Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511654,Radyr,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
511654,Radyr,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511654,Radyr,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511654,Radyr,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511654,Radyr,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511654,Radyr,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511654,Radyr,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511654,Radyr,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511654,Radyr,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
