Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511654,Radyr,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511654,Radyr,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511654,Radyr,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511654,Radyr,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511654,Radyr,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511654,Radyr,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511654,Radyr,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
