Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511654,Radyr,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.7
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511654,Radyr,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511654,Radyr,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511654,Radyr,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511654,Radyr,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.1
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511654,Radyr,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511654,Radyr,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511654,Radyr,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
