Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511654,Radyr,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.1
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511654,Radyr,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511654,Radyr,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511654,Radyr,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511654,Radyr,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
