Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511654,Radyr,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511654,Radyr,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511654,Radyr,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511654,Radyr,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511654,Radyr,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511654,Radyr,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511654,Radyr,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511654,Radyr,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511654,Radyr,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511654,Radyr,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
