Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511654,Radyr,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511654,Radyr,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511654,Radyr,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511654,Radyr,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511654,Radyr,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
511654,Radyr,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.21
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
511654,Radyr,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511654,Radyr,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511654,Radyr,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511654,Radyr,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511654,Radyr,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
511654,Radyr,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511654,Radyr,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
