Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511654,Radyr,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511654,Radyr,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
511654,Radyr,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511654,Radyr,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
511654,Radyr,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511654,Radyr,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511654,Radyr,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511654,Radyr,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511654,Radyr,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511654,Radyr,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511654,Radyr,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511654,Radyr,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
