Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511654,Radyr,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511654,Radyr,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511654,Radyr,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511654,Radyr,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511654,Radyr,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511654,Radyr,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511654,Radyr,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
511654,Radyr,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511654,Radyr,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.1
