Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511654,Radyr,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511654,Radyr,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511654,Radyr,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511654,Radyr,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511654,Radyr,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511654,Radyr,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511654,Radyr,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511654,Radyr,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
