Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511654,Radyr,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511654,Radyr,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511654,Radyr,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511654,Radyr,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511654,Radyr,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511654,Radyr,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511654,Radyr,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511654,Radyr,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511654,Radyr,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511654,Radyr,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
511654,Radyr,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
