Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511654,Radyr,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511654,Radyr,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511654,Radyr,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511654,Radyr,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.0
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511654,Radyr,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511654,Radyr,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.8
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.8
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
511654,Radyr,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.8
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511654,Radyr,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.8
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
