Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511654,Radyr,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511654,Radyr,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511654,Radyr,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511654,Radyr,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.9
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511654,Radyr,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.0
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.0
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511654,Radyr,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.1
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511654,Radyr,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.2
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511654,Radyr,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.3
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511654,Radyr,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.4
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511654,Radyr,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.5
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511654,Radyr,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.6
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
