Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511654,Radyr,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511654,Radyr,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511654,Radyr,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511654,Radyr,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511654,Radyr,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511654,Radyr,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511654,Radyr,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511654,Radyr,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511654,Radyr,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
