Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.7
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511654,Radyr,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511654,Radyr,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511654,Radyr,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.1
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511654,Radyr,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511654,Radyr,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511654,Radyr,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511654,Radyr,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511654,Radyr,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511654,Radyr,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
