Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
511654,Radyr,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511654,Radyr,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511654,Radyr,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511654,Radyr,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511654,Radyr,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511654,Radyr,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511654,Radyr,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
