Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511654,Radyr,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511654,Radyr,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511654,Radyr,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511654,Radyr,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511654,Radyr,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511654,Radyr,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511654,Radyr,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511654,Radyr,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511654,Radyr,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
511654,Radyr,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511654,Radyr,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
