Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511654,Radyr,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511654,Radyr,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511654,Radyr,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
511654,Radyr,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
511654,Radyr,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511654,Radyr,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
511654,Radyr,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511654,Radyr,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511654,Radyr,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511654,Radyr,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511654,Radyr,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
511654,Radyr,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
511654,Radyr,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.7
