Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
511654,Radyr,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
511654,Radyr,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511654,Radyr,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511654,Radyr,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
511654,Radyr,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
511654,Radyr,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
511654,Radyr,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511654,Radyr,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511654,Radyr,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
511654,Radyr,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511654,Radyr,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
511654,Radyr,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
511654,Radyr,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
