Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511654,Radyr,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511654,Radyr,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511654,Radyr,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511654,Radyr,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511654,Radyr,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511654,Radyr,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511654,Radyr,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511654,Radyr,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511654,Radyr,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511654,Radyr,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511654,Radyr,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511654,Radyr,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
