Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511654,Radyr,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511654,Radyr,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511654,Radyr,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511654,Radyr,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511654,Radyr,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
511654,Radyr,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511654,Radyr,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511654,Radyr,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511654,Radyr,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511654,Radyr,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511654,Radyr,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511654,Radyr,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
