Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511654,Radyr,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511654,Radyr,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511654,Radyr,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511654,Radyr,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511654,Radyr,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511654,Radyr,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511654,Radyr,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511654,Radyr,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
