Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.0
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511654,Radyr,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511654,Radyr,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511654,Radyr,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511654,Radyr,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511654,Radyr,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.07
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.7
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
511654,Radyr,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511654,Radyr,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511654,Radyr,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.8
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511654,Radyr,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511654,Radyr,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511654,Radyr,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.0
