Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511654,Radyr,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511654,Radyr,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.1
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511654,Radyr,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.3
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511654,Radyr,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.4
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511654,Radyr,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.5
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511654,Radyr,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.6
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511654,Radyr,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511654,Radyr,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.1
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511654,Radyr,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
