Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511654,Radyr,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.6
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511654,Radyr,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511654,Radyr,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.9
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511654,Radyr,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511654,Radyr,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.3
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511654,Radyr,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511654,Radyr,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511654,Radyr,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
511654,Radyr,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.8
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
