Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511654,Radyr,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511654,Radyr,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511654,Radyr,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511654,Radyr,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511654,Radyr,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511654,Radyr,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
511654,Radyr,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511654,Radyr,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511654,Radyr,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511654,Radyr,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
