Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511654,Radyr,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511654,Radyr,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511654,Radyr,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511654,Radyr,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511654,Radyr,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.3
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511654,Radyr,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511654,Radyr,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511654,Radyr,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.5
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511654,Radyr,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511654,Radyr,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.7
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
