Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511654,Radyr,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511654,Radyr,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511654,Radyr,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.2
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511654,Radyr,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511654,Radyr,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.4
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511654,Radyr,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
511654,Radyr,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511654,Radyr,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511654,Radyr,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
