Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511654,Radyr,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511654,Radyr,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511654,Radyr,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511654,Radyr,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511654,Radyr,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.9
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511654,Radyr,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511654,Radyr,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.8
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511654,Radyr,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.7
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511654,Radyr,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511654,Radyr,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511654,Radyr,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511654,Radyr,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
