Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.6
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511654,Radyr,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.5
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511654,Radyr,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.3
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511654,Radyr,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.1
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.9
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511654,Radyr,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511654,Radyr,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.8
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511654,Radyr,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.6
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511654,Radyr,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.4
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511654,Radyr,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511654,Radyr,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511654,Radyr,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511654,Radyr,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511654,Radyr,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
