Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511654,Radyr,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511654,Radyr,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
511654,Radyr,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511654,Radyr,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511654,Radyr,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511654,Radyr,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511654,Radyr,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
511654,Radyr,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511654,Radyr,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511654,Radyr,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511654,Radyr,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
