Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.4
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511654,Radyr,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511654,Radyr,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511654,Radyr,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511654,Radyr,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511654,Radyr,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511654,Radyr,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511654,Radyr,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511654,Radyr,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511654,Radyr,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511654,Radyr,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
511654,Radyr,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
