Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511654,Radyr,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511654,Radyr,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511654,Radyr,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511654,Radyr,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511654,Radyr,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511654,Radyr,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511654,Radyr,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511654,Radyr,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.0
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511654,Radyr,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.9
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511654,Radyr,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.7
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511654,Radyr,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.6
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511654,Radyr,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.4
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511654,Radyr,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
