Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511654,Radyr,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.0
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511654,Radyr,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.8
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511654,Radyr,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.7
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511654,Radyr,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511654,Radyr,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511654,Radyr,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
511654,Radyr,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511654,Radyr,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511654,Radyr,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511654,Radyr,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511654,Radyr,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.06
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.8
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511654,Radyr,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511654,Radyr,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
