Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.9
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511654,Radyr,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
511654,Radyr,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511654,Radyr,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511654,Radyr,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511654,Radyr,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.1
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511654,Radyr,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
511654,Radyr,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511654,Radyr,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.3
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511654,Radyr,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.4
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511654,Radyr,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.5
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511654,Radyr,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
