Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511654,Radyr,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511654,Radyr,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511654,Radyr,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511654,Radyr,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511654,Radyr,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511654,Radyr,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511654,Radyr,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.6
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511654,Radyr,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
