Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.1
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511654,Radyr,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.6
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511654,Radyr,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511654,Radyr,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.7
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511654,Radyr,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511654,Radyr,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511654,Radyr,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.9
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511654,Radyr,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511654,Radyr,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511654,Radyr,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.1
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511654,Radyr,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
