Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511654,Radyr,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511654,Radyr,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511654,Radyr,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511654,Radyr,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511654,Radyr,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
511654,Radyr,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511654,Radyr,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511654,Radyr,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511654,Radyr,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511654,Radyr,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511654,Radyr,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511654,Radyr,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511654,Radyr,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
