Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
511654,Radyr,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511654,Radyr,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511654,Radyr,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511654,Radyr,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
511654,Radyr,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511654,Radyr,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511654,Radyr,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511654,Radyr,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511654,Radyr,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511654,Radyr,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511654,Radyr,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511654,Radyr,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
511654,Radyr,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
