Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511654,Radyr,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
511654,Radyr,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511654,Radyr,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511654,Radyr,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511654,Radyr,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511654,Radyr,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
511654,Radyr,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511654,Radyr,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511654,Radyr,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511654,Radyr,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511654,Radyr,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
511654,Radyr,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
