Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511654,Radyr,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511654,Radyr,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511654,Radyr,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511654,Radyr,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511654,Radyr,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511654,Radyr,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511654,Radyr,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
511654,Radyr,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511654,Radyr,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511654,Radyr,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.1
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
511654,Radyr,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511654,Radyr,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.9
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
