Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.8
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511654,Radyr,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.7
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511654,Radyr,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511654,Radyr,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511654,Radyr,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511654,Radyr,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511654,Radyr,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511654,Radyr,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511654,Radyr,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511654,Radyr,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511654,Radyr,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511654,Radyr,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511654,Radyr,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
