Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511654,Radyr,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.6
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
511654,Radyr,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.5
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511654,Radyr,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.4
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511654,Radyr,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.3
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511654,Radyr,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.2
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511654,Radyr,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.4
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511654,Radyr,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511654,Radyr,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.05
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.8
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511654,Radyr,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.5
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511654,Radyr,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.3
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
511654,Radyr,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511654,Radyr,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.2
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511654,Radyr,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511654,Radyr,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511654,Radyr,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
