Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.0
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511654,Radyr,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.9
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511654,Radyr,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.8
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511654,Radyr,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511654,Radyr,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511654,Radyr,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511654,Radyr,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511654,Radyr,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
511654,Radyr,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511654,Radyr,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511654,Radyr,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511654,Radyr,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511654,Radyr,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
