Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511654,Radyr,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
511654,Radyr,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511654,Radyr,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511654,Radyr,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511654,Radyr,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511654,Radyr,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.1
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511654,Radyr,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.2
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511654,Radyr,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511654,Radyr,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.3
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511654,Radyr,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511654,Radyr,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.4
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511654,Radyr,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.04
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.3
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511654,Radyr,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
