Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.5
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511654,Radyr,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.5
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
511654,Radyr,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511654,Radyr,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.6
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511654,Radyr,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.7
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511654,Radyr,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.8
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511654,Radyr,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.9
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511654,Radyr,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.0
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511654,Radyr,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511654,Radyr,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.2
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511654,Radyr,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.3
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511654,Radyr,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.4
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511654,Radyr,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.5
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,0.0
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,0.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.2
511654,Radyr,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
511654,Radyr,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.7
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511654,Radyr,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511654,Radyr,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
